Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,57.38
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.979
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85153
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82708
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.94
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46471
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55718
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79672
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55642
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63037
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82971
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75601
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.75
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,62.62
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84979
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80777
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-65.69
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49691
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54409
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79666
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57345
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64739
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83593
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,160.12
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.62
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71984
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.73
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.47
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,163.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,167.62
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.13
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84939
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81109
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.06
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46499
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56036
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8052
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84179
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83206
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82583
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75921
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93552
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93875
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,71.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,63.75
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.31
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8555
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77002
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.31
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45806
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52947
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80157
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.25
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84347
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71102
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83822
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
