Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.18
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7536
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93368
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9426
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.44
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.78
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,90.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,79.88
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84924
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77713
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.44
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50594
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5494
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79937
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.69
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.31
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84701
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63555
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8323
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72082
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93222
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93912
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.42
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.86
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,57.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,57.88
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,62.5
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.44
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84604
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78231
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.37
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45995
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53567
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79541
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.63
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85028
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63207
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83529
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74444
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93793
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.72
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,61.75
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85824
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77176
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.63
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54788
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8002
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84997
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6817
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84387
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73632
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93246
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94513
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.8
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,75.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,64.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,63.75
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97604
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85394
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77575
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.31
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49267
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53521
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80917
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
