Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.06
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84451
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87616
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85245
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.06
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71698
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.17
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.77
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.89
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,38.75
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,78.38
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.31
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.44
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84924
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78717
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.06
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45025
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53817
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79672
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84601
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63268
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83755
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75225
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95407
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94244
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.23
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.44
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.34
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.69
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.84
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.92
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.38
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,75.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,61.38
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,63.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8518
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77969
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.37
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49731
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55285
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79928
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,11.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.87
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84897
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62936
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83136
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71826
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9462
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9454
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.2
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,255.39
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.3
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.48
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.73
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.77
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,39.88
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,75.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,72.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.81
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85226
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7575
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55834
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53423
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81216
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84189
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62951
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85681
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71243
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93182
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9332
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.78
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,256.27
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.27
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,253.78
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.98
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,253.14
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,255.31
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.47
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,50.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,81.12
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,71.5
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97556
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84692
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81247
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
