Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.55859
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53875
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82632
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.81
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84869
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89606
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84576
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.94
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76291
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93115
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94388
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,254.41
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,255.64
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.09
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,254.14
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,255.31
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,253.58
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,254.73
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.22
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,72.75
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,72.5
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.93
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84649
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76092
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.88
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56405
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56094
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8052
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.94
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84781
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65591
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85028
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71243
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93124
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94244
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,253.81
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,255.64
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.95
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,253.89
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.61
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,253.22
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.88
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.36
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,53.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,56.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,32.5
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,63.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85547
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76965
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46001
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54556
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80945
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.19
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84924
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62536
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84582
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,25.75
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75653
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93515
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.2
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,254.06
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.06
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.56
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.41
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,54.12
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.38
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84985
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80258
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.25
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4501
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53231
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79843
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85129
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65743
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84744
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75302
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93429
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9472
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.02
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.97
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.91
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.31
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.36
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,52.62
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,82.62
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,54.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
