Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,67.88
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.5
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97711
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84628
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81729
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.13
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.50393
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55785
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81799
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85132
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83883
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83703
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.75
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71112
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94443
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.38
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.61
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.83
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.05
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,64.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,61.5
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.44
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85464
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82614
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.13
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46801
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54833
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80649
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.19
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85092
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75024
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83029
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7037
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94534
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.19
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,41.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,67.88
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.75
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85568
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83307
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-67.06
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.44
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48629
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54141
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80523
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.37
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85556
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62341
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82593
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75268
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9415
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.31
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.44
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.42
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.73
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.88
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,53.12
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,33.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,61.12
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85931
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81976
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.13
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.56
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51589
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56176
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8114
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85229
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6423
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84286
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70666
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94372
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94641
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
