Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.22
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.48
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.8
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,74.62
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,34.12
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97641
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86011
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81082
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.63
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.63
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44771
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53643
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8237
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.5
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.63
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84997
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75567
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83111
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.31
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71893
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93668
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94482
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.2
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,255.41
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,255.48
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.5
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,254.7
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,41.38
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,64.12
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86828
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79904
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.06
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.56
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48452
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56539
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81332
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84561
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79794
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85974
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.06
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73739
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,253.45
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,254.95
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,253.48
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.14
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,252.8
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,254.06
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,49.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,116.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,93.75
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.94
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86816
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81228
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.19
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45525
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53402
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80017
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85129
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63476
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84839
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.56
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70944
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93121
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93713
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,253.69
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,255.14
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,253.56
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.77
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,252.78
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.12
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,50.12
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,38.12
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,65.12
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.38
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97916
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86999
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81735
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.44
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.31
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46682
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55688
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79818
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85046
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63046
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86084
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,26.75
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
