Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.81
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72271
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94092
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,253.44
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.7
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.95
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.53
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,252.53
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,254.11
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,47.88
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,80.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,54.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,66.75
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86825
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8265
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.19
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48763
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56487
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80056
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85101
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7174
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83395
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73565
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93637
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.67
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.2
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.45
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.89
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.55
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.28
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,45.62
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,72.62
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,63.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.19
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97635
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8598
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83508
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.06
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.56429
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54668
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80923
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84839
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83932
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84347
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7362
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9436
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9382
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.09
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.58
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.28
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,74.75
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,62.25
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86273
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82507
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.617
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52398
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79968
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.44
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85681
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62435
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83621
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,26.25
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7406
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93149
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94427
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,252.16
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.92
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.8
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.88
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,40.62
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,62.75
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,67.38
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98013
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86691
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79602
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.56
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47994
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53878
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80032
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
