Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.75
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.56
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84616
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6488
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8479
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.25
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71899
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93362
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93167
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.97
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.28
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.58
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,52.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,40.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,54.62
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,63.25
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.56
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.978
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8728
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76004
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-61.31
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44601
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55944
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79904
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.56
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.87
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85113
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65316
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83578
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7138
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.95
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.92
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.47
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.45
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,58.38
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9794
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86197
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76507
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49886
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5993
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80868
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84698
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8948
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84622
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.62
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74899
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93628
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94214
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,252.38
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.2
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.09
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.98
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.66
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-58.37
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97629
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85711
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75119
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.06
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4504
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56106
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79504
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85299
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62213
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84588
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71582
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,252.52
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.7
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.27
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.16
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.41
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.42
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.64
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,71.75
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86374
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78109
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
