Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.37
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44839
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.55972
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79733
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84616
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65353
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86313
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72576
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94018
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.78
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.45
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.3
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.92
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.22
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,79.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87909
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84134
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.25
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.69
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.31
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53362
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52758
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79812
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.87
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8519
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65966
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84656
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.62
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7593
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96518
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93518
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.94
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.62
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,56.38
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.25
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,83.88
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,60.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97662
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.897
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90265
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.44
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47424
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58422
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80859
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.31
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.81
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85568
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89798
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85568
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70919
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93426
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93542
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,12.25
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.66
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.7
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.27
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.72
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,56.38
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,85.62
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,31.12
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,65.75
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,76.38
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98087
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90237
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94345
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.19
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49505
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56396
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80008
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84894
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69256
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83993
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,25.75
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.44
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73208
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.53
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.88
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.92
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.06
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.23
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.59
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,62.62
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,91.25
