Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,41.5
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.5
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97516
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9281
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90243
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.56
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46981
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57317
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80108
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,31.81
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.37
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85052
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63134
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83609
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84408
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,254.77
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,254.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.48
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,70.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.88
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,61.88
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,105.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,32.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,67.25
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97885
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93558
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87179
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,69.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.62
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.69
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48821
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61096
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80133
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85028
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63247
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79934
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.83
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,254.66
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.7
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.33
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,253.53
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,73.88
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.62
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,110.62
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,39.88
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,80.12
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93429
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93826
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,28.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,56.12
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.31
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51232
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59161
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80743
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84741
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88406
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83371
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,577.25
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,577.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90152
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.42
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,254.22
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.44
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,580.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,58.12
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,587.75
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,95.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,41.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94162
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,56.12
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.12
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.19
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54846
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63473
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81488
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.06
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83859
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72781
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83719
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,9.88
