Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.55
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,61.62
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,75.5
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,109.88
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9743
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97464
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98883
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,58.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.38
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.38
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62881
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62463
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80581
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.06
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.63
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8381
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60436
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8331
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,37.62
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,75.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,105.38
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,75.5
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,118.75
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97589
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9913
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,58.38
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.38
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61065
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60449
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80993
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.25
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85147
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6239
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84903
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,27.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,82.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,121.38
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,50.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,94.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,87.12
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,126.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9729
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,71.62
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,166.62
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.88
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.5
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60516
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39413
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71218
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8508
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6462
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84054
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,57.5
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,92.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,193.62
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,51.75
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,137.38
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,89.5
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,177.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.19
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,73.25
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,52.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,203.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,151.62
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,153.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.38
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.56
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86944
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26961
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67608
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85898
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6622
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84799
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
