Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,51.88
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,112.25
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,95.62
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,231.88
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,50.12
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,236.25
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.31
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97189
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,80.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,50.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,193.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,151.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,172.25
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.62
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85144
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31679
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6838
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.69
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.56
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85806
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90118
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83008
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,113.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,104.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,240.25
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,76.12
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,211.25
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,120.75
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,251.62
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.63
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,80.62
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,208.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,142.75
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,174.75
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.62
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.25
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80893
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18239
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64172
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88733
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93341
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88879
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,46.25
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,103.25
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,111.5
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,246.88
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,196.62
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,123.75
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,293.5
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,90.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,236.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,164.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,208.25
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46978
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13783
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63076
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93268
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,117.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,57.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,115.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.12
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,140.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,276.75
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,109.88
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,302.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,327.62
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.06
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,85.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,61.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,223.38
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.88
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,167.5
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,199.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.29403
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06212
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50823
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
