Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.5
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.37
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9043
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91766
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92996
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,68.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,191.38
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,119.88
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,213.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,209.25
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97086
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,65.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,163.88
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,147.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,271.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,169.88
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,347.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,236.62
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,400.12
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98346
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,86.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,63.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,221.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,152.88
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.88
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,193.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.62
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.63
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.06
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15639
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17119
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.54842
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,26.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.94
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,29.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,27.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76529
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79294
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79062
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,122.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,306.75
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,181.5
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,140.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,352.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,206.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,134.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,331.75
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,44.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,69.88
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,258.62
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,154.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,277.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,210.62
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,455.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,253.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,478.25
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.12
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.06
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98419
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,42.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,82.88
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,189.38
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.88
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.88
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.19
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.56
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.09169
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09615
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51836
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.44
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7001
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73678
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72552
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,185.75
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,287.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,211.38
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,209.75
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,328.38
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,239.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,199.62
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,309.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,223.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,123.38
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,247.25
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,154.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,247.88
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,270.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,419.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.12
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,312.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,432.5
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.75
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98843
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,81.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,57.25
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,229.12
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.12
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,179.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,166.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-98.88
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.44
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07689
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.15981
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42312
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.12
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.63
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.94
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7323
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7593
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75088
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,176.88
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,309.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,225.88
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,198.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,353.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,256.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,184.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,332.25
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,240.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96967
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,45.88
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,112.75
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,269.25
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,155.38
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,287.38
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,282.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,480.38
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,314.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,499.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.62
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
