Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,81.12
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,59.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.75
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,241.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,186.25
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,188.62
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.13
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-143.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,54.44
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22826
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.57613
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.07063
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.69
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.44
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.31
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70727
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74282
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74084
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,85.12
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,255.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,154.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,170.62
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,209.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,318.62
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,244.62
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,199.62
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,298.75
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,228.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,49.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,217.75
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.75
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,157.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,351.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,292.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,444.38
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,287.62
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,457.88
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.25
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98193
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,83.25
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,54.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,210.5
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.62
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,157.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,172.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-130.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,93.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.23519
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.69628
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.3243
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.31
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.87
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.63
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72424
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75564
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7532
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,73.5
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,151.12
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,104.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,110.5
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.38
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,208.12
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,382.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,254.25
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,196.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,365.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,241.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96957
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,48.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,121.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.38
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,239.12
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,394.38
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.25
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,287.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,471.5
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,304.75
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,477.25
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.88
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,216.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,168.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,171.5
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.81
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-153.75
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,137.31
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31005
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.75854
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.49715
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.19
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.81
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.19
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72222
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7723
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75445
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,49.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,120.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,64.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,151.75
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,271.25
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,214.5
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,359.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,259.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,201.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,325.75
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,236.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9881
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,46.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,93.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,282.25
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,423.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.75
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,305.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,459.12
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.12
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,291.38
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,453.88
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.25
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,37.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,83.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,57.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,231.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.88
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,189.88
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,185.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-148.44
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,149.06
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.25063
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.79968
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.62054
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.44
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.87
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70834
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76013
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73968
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,36.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,64.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,169.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,253.5
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,207.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,311.25
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,250.88
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,187.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,289.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,46.5
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
