Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,64.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,299.75
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,450.12
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.88
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,297.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,458.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.62
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,300.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,462.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.38
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98618
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98813
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,85.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,206.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,131.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,150.12
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,165.62
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-150.44
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,156.37
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.62856
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.88019
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.7962
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.44
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.25
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6903
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73278
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72363
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,184.25
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,250.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,205.62
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,203.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,298.25
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,230.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,187.62
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,283.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,214.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98575
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,54.12
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,39.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,85.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,305.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,430.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,275.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,409.88
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.62
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,310.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,430.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.38
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98145
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,39.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.25
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,204.5
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,190.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-168.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,161.69
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.71124
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.92517
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.85812
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.62
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,44.44
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66348
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69906
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6878
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,188.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,291.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,209.12
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,189.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,331.62
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,216.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,179.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,324.12
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,204.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98444
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,68.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,45.62
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,92.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,305.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,434.88
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.12
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,259.62
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,427.38
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,283.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,458.75
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.37
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98697
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99149
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,42.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,83.25
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,62.25
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,146.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.25
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.88
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-172.25
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,167.19
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.66363
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.94882
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.89761
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,48.69
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62341
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65948
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65408
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,192.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,251.75
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,208.5
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,192.62
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,255.5
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,208.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,179.88
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,245.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,196.75
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98087
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,55.88
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,95.5
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,306.25
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,385.88
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.88
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,257.75
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,349.62
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,274.5
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,366.38
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,36.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,84.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,60.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,107.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,156.25
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.75
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-148.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-174.81
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,165.31
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.85672
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96512
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.93433
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,49.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.62
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.25
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65319
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69631
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67947
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,214.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,276.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,232.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,203.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,266.62
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,221.88
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,191.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,253.25
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
