Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,59.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,54.38
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,114.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,329.62
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,418.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.25
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,281.62
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,368.62
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,295.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,399.75
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.12
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,86.62
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,61.75
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.38
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,151.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.12
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.38
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-157.13
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-170.62
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,170.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.89071
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97116
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95023
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.38
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.18
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.44
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68862
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7297
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70861
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,222.62
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,316.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,250.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,203.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,317.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,238.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,192.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,283.88
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,223.12
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,51.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,111.62
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,347.88
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,459.62
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,278.5
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,427.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.75
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,296.12
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,414.38
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.88
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,81.38
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,109.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.88
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,119.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-161.94
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-175.56
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,169.69
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.78012
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97443
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.95337
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,49.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.81
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.69
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68371
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72314
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69866
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,223.88
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,357.25
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,252.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,203.5
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,333.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,234.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,196.62
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,319.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,220.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,69.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,53.38
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,56.5
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,114.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.62
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,352.88
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,492.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,291.88
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,421.5
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,317.38
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,475.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.12
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,82.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,59.38
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,163.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.25
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.38
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-161.81
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-174.63
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,171.38
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.91907
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.97925
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96249
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.19
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.18
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.81
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70346
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74426
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71966
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,228.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,330.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,263.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,221.25
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,321.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,253.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,200.25
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,293.88
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,232.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,71.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,106.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,340.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,482.88
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,390.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,300.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,428.62
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,306.12
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,453.75
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.25
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.987
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,85.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,58.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.62
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,127.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.25
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-170.44
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-173.62
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,174.19
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.8042
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.98361
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.96912
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.62
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
