Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.69
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68823
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7406
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7077
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,223.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,334.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,249.25
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,216.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,333.88
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,241.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,193.88
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,302.62
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,223.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,71.62
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,49.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,88.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,322.12
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,460.12
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,303.38
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,435.75
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,289.5
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,409.88
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.75
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,44.25
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,127.25
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,114.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,196.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.88
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,128.25
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.88
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.25
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-160.13
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-175.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,172.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.83163
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.96402
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.8949
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.69
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.37
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7051
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74292
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73739
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,224.75
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,327.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,254.5
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,214.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,317.75
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,243.75
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,205.62
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,311.88
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,235.88
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,55.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,130.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.88
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,346.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,468.62
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,298.38
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,447.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.62
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,317.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,455.12
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.75
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,45.62
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,116.38
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,68.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,104.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,227.38
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.88
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,178.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,168.88
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-151.19
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,163.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,98.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0479
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.27935
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68258
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.56
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.06
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71295
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74386
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75051
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,224.12
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,330.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,257.88
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,214.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,318.12
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,203.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,299.12
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,236.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,68.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,47.5
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,139.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,346.62
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,505.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.38
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,307.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,460.62
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,303.75
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,480.12
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.88
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98453
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97916
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,53.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,100.12
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,73.5
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.25
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,231.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,169.12
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,130.25
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.5
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46438
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08894
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69046
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.06
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.56
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.69
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72311
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76413
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76791
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,224.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,335.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,264.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,214.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,336.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,260.62
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,210.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,321.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,246.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,54.88
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,96.62
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,348.62
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,537.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.75
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,316.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,492.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.38
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,311.88
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,489.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.25
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,49.38
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,87.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,66.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,85.5
