Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,108.87
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.69
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06584
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25701
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71948
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.94
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.94
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72189
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77227
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76281
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,233.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,309.88
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,264.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,233.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,309.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,263.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,218.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,303.38
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,247.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,41.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,95.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.62
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,359.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,459.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,318.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,453.38
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.12
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,338.5
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,431.25
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.88
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.87
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,47.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,88.25
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,63.88
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.88
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.25
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,90.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,113.5
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,51.38
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.27416
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09935
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70544
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.56
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71939
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76687
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7658
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,306.38
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,192.25
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,358.62
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,220.5
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,341.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,258.25
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,213.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,326.38
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.38
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,52.88
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,276.88
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,161.12
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,502.25
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.12
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,320.62
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,462.75
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,336.5
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,486.5
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.25
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.81
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,43.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,90.75
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,60.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,139.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,109.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,50.69
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.88
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67111
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.21401
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72009
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.13
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.94
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.44
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71444
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74643
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.776
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,188.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,281.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,212.25
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,217.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,318.75
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,244.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,219.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,319.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,246.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.25
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,130.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,235.88
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.62
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,157.75
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,208.38
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,294.75
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,421.75
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.12
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,325.62
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,459.5
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.75
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.56
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98483
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97394
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,46.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,89.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,65.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,144.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.5
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,117.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,70.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,47.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74817
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12419
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73077
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.69
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.94
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.69
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67813
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71487
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75317
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,245.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,149.75
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,215.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,203.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,281.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,224.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,206.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,282.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,227.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,73.38
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,63.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,217.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.38
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,168.12
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,359.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,309.62
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,408.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,342.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,435.25
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
