Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,41.12
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,78.88
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,104.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.5
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,113.56
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,47.12
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7373
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00844
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70422
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.44
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.5
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.06
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68212
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73001
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75198
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,194.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,266.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,230.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,204.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,268.62
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,233.88
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,212.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,272.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,231.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,79.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,61.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,58.38
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,113.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,312.5
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,423.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.75
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,304.5
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,387.38
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,335.38
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,419.5
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.25
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.63
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98544
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98068
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,38.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,72.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,54.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,145.25
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.38
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,51.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76117
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09084
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72323
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.56
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.63
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69021
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73571
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76651
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,210.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,286.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,239.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,202.25
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,278.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,230.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,203.38
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,279.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,235.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,55.25
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.75
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,76.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,121.75
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,342.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,428.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,309.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,410.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,353.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,435.62
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.12
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98129
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97375
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9863
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,45.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,73.88
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,97.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,133.38
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,127.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,45.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.88
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74481
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.19863
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75091
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.06
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.31
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.94
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6799
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73153
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75296
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,203.88
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,262.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,222.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,194.12
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,252.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,219.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,197.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,256.88
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,217.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,81.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,61.75
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.62
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,66.38
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,114.62
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,323.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,403.12
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,295.88
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,381.25
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,329.38
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,421.75
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.75
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98328
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,105.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,198.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,171.38
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.88
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,162.5
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.93
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.12
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.63
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77026
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.25228
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76327
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.81
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.38
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.63
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6622
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72696
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74862
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,50.12
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,197.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,255.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,214.38
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,194.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,271.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,213.88
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,193.12
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,263.5
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,211.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,75.12
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.5
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
