Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,69.38
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,117.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.88
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,325.88
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,442.12
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,286.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,439.62
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,335.25
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,471.75
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.12
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97507
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98941
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,36.12
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,71.25
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,202.12
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.25
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,172.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.12
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.75
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.06
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80002
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.22527
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80478
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,48.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.44
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66003
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72439
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75854
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,198.5
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,316.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,197.5
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,315.5
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,214.75
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,194.5
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,319.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,213.38
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,70.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,113.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,318.25
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,483.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.75
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,290.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,461.25
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,326.88
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,478.12
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.62
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98032
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98798
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,74.12
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,213.75
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,189.88
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,102.75
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,183.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.25
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.87
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83948
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09474
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80636
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.75
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.25
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72021
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75723
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78149
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,220.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,285.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,246.38
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,212.38
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,265.25
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,235.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,209.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,281.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,234.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,68.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,138.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,342.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,503.38
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,315.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,466.62
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.38
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,351.12
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,520.38
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97992
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97342
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98819
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,80.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,56.25
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.88
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,216.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.75
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,187.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,185.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.31
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85727
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14128
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81295
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.75
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.25
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.31
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72927
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76724
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78491
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,286.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,319.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,227.25
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,212.62
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,305.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,244.75
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,206.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,289.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,237.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,60.88
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,271.62
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,166.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,488.5
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,327.25
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,462.12
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,339.38
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,483.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98804
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,79.88
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.12
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,205.12
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,185.5
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.75
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,172.75
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.81
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.87
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88156
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44878
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81973
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,11.5
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.69
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.06
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.44
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7608
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80276
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8089
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,202.5
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,331.75
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,251.62
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,212.25
