Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,367.12
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,261.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,205.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,384.12
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,252.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,48.38
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,99.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.12
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,336.5
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,499.5
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.88
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,326.88
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,499.88
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.62
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,346.25
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,544.38
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.62
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,219.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,188.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,196.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.5
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.31
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.69
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83578
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75705
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7684
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.87
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.56
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76748
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80206
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80783
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,51.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,229.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,360.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,272.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,227.5
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,372.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,270.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,211.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,413.88
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,260.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,37.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,85.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,354.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,534.12
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,418.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,351.25
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,538.12
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.12
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,324.38
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,585.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.75
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98663
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,75.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,225.75
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.75
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.12
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,180.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,197.75
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,43.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.31
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.56
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86731
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78906
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77652
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.44
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76309
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80468
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81637
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,240.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,336.62
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,275.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,233.88
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,376.75
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,270.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,228.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,407.12
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,266.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99747
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,52.88
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,52.88
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,97.62
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.62
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,379.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,513.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.88
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,350.38
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,500.5
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,376.25
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,574.62
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.62
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98456
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,76.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,48.12
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,212.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,174.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.38
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.81
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.81
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7893
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69778
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70248
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.44
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.81
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75485
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81207
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8153
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,236.38
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,326.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,272.88
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,232.88
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,332.12
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,274.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,227.38
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,307.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,263.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99728
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,80.12
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,370.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,499.38
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.25
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,364.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,503.38
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,366.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,502.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.75
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98605
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,26.5
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,61.75
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,212.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,196.38
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,200.38
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.25
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,47.81
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.25
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,50.75
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83246
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70086
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71844
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
