Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.63
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.19
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77081
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82098
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82873
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,474.88
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,573.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,242.88
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,239.38
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,388.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,282.38
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,232.88
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,420.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,274.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99707
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,46.75
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,477.75
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,197.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,648.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,366.38
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,548.88
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,377.12
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,607.38
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.19
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.06
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98755
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,68.25
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,80.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,189.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.75
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,169.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,153.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.56
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.25
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,49.38
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76416
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6506
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66833
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,67.75
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.69
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.75
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.44
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78329
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81695
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8363
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,89.5
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,210.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,319.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,250.25
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,232.75
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,402.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,283.5
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,226.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,449.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,282.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9971
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,120.75
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,41.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,107.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,350.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,520.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,351.12
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,562.88
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,363.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,623.25
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.62
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98264
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98535
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,74.75
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,221.38
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.12
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,185.75
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,176.62
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.69
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.37
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,53.94
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73999
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6502
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6763
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,12.75
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.62
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,75.38
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.13
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.31
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.06
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76846
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80581
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81927
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,240.12
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,372.75
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,273.5
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,245.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,386.62
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,278.5
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,235.88
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,385.75
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,271.38
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98816
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99673
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,64.38
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.75
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,54.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,87.75
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,388.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,549.75
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.38
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,393.12
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,553.12
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.12
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,390.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,576.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,87.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.12
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,197.12
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,79.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,187.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,159.62
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.62
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.81
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.12
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74124
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65216
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68515
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.19
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.81
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78933
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81958
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83267
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,246.88
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,370.62
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,286.62
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,242.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,367.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,286.75
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,238.12
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,360.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,278.88
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,99.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,55.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,85.62
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,411.88
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,615.12
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,472.12
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,389.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,626.25
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.62
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,366.5
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,579.75
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.75
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,31.62
