Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,65.12
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,92.88
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,205.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,69.75
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,164.88
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,174.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.31
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.88
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.75
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73455
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61813
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64999
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,89.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.81
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.44
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77438
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80841
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81976
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,248.75
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,370.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,289.25
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,236.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,372.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,284.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,237.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,381.12
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,277.12
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,54.12
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,99.62
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,401.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,560.25
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.75
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,374.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,529.62
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,384.88
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,537.5
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.38
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98233
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,199.38
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,168.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,164.62
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.88
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.06
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87362
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78756
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77725
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,13.62
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.25
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.63
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.94
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.13
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77191
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8041
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81912
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,250.88
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,379.25
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,285.88
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,234.12
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,360.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,276.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,232.62
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,358.12
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,271.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99121
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,34.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,99.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,63.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,110.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,401.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,568.62
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,354.75
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,542.5
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.88
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,375.62
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,562.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.62
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97656
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,40.88
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,72.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,54.12
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,184.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.12
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.12
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,149.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.62
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.69
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.94
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92776
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85751
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83651
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.81
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.5
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77362
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8002
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82211
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,251.5
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,390.38
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,289.62
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,238.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,393.5
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,281.88
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,234.88
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,395.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,276.38
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,44.12
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,55.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,96.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.25
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,391.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,537.5
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.88
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,354.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,515.5
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.38
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,363.62
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,523.62
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.75
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98978
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,73.38
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,55.12
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.5
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,212.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.12
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,176.12
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,169.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.19
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.31
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.81
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84558
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81027
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.69
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.37
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77035
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79321
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81579
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,255.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,359.12
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,283.75
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,242.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,341.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,268.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,242.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,343.5
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,269.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99625
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,65.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
