Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,66.12
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,111.12
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.38
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,402.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,545.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.88
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,363.25
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,505.5
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.75
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,379.38
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,538.75
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.62
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98523
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,82.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,105.62
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,184.88
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,66.62
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,149.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.81
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.94
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91495
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82181
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79364
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.87
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.56
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.13
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74865
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78012
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80642
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,226.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,356.25
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,262.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,222.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,341.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,253.5
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,216.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,358.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,254.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,58.5
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,98.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,364.25
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,545.25
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.75
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,332.38
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,506.38
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.38
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,331.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,539.25
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.25
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97803
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,38.75
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,73.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.88
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.88
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,106.75
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.37
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92425
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86258
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83102
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.19
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.75
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.37
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76034
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79596
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8121
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,228.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,388.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,265.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,223.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,387.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,262.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,213.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,374.62
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,254.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99658
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,66.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,53.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,104.88
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,363.62
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,526.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,406.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,347.5
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,510.25
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.12
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,334.5
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,523.5
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,66.88
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,143.88
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95227
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91043
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89981
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.81
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.69
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.56
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76486
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79248
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8265
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,234.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,347.12
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,258.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,225.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,345.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,254.25
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,225.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,337.38
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,253.38
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99466
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,101.25
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,352.75
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,478.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.75
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,330.38
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,471.12
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.25
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,341.38
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,483.38
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.62
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9783
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,66.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,133.62
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94791
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89575
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88565
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.37
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.81
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.43
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76144
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77942
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82834
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,237.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,350.38
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,265.25
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,224.12
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,334.12
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,253.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,230.75
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,344.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,261.38
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
