Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,53.62
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,102.75
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,361.12
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,508.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.12
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,346.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,452.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.88
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,358.25
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,486.62
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97595
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,50.62
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.25
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.38
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.19
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.81
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.69
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98697
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,12.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.63
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.06
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75482
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77844
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82925
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,232.5
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,331.5
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,261.38
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,227.62
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,317.38
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,253.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,229.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,340.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,261.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,42.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,49.25
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,91.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,332.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,445.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.38
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,324.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,438.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,323.88
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,469.75
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.12
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,51.12
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,38.62
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.62
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,76.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96533
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,13.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.38
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.37
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.63
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7453
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78097
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80975
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,237.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,317.12
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,261.38
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,235.88
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,332.62
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,263.75
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,228.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,354.75
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,253.75
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,41.62
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,65.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,336.38
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,422.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.88
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,330.62
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,439.12
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.38
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,317.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,445.38
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95792
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96484
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.87
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,47.06
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.87
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74719
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77649
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81619
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,230.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,308.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,255.38
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,231.75
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,327.75
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,256.38
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,223.75
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,350.75
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,250.12
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99005
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,43.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,70.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,321.38
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,408.62
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.62
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,316.88
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,424.25
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,295.88
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,436.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.88
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98575
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96387
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,55.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,41.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.38
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96356
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.25
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.69
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.94
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.69
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
