Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74533
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76303
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79583
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,235.88
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,336.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,257.38
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,232.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,341.5
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,254.75
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,210.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,336.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,237.5
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,44.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.75
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,318.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,443.38
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.62
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,305.25
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,434.88
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.25
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,284.25
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,430.12
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.38
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95431
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,55.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,40.25
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96185
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.12
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.06
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.69
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.69
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74105
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76379
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76626
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,225.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,359.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,259.25
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,226.25
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,348.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,256.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,195.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,331.25
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,228.12
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,35.25
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,40.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,70.25
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,309.25
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,459.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.38
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,299.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,434.5
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.88
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,261.75
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,414.5
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96512
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97333
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,24.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,51.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88025
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89496
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95569
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.13
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.75
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72448
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76883
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75845
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,223.25
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,347.38
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,252.5
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,227.62
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,348.5
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,257.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,194.75
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,335.5
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,227.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,46.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,65.75
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,301.38
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,443.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,336.75
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,309.88
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,445.12
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,264.75
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,413.62
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98254
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96893
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.12
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7644
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8779
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94647
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.25
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.63
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.25
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73526
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76715
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7803
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,235.75
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,330.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,271.25
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,231.5
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,338.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,270.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,215.12
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,351.12
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,249.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,26.88
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,49.88
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,295.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,411.88
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.62
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,296.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,422.38
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,261.38
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,401.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.75
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.62
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98541
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97348
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97763
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.62
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
