Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75073
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87079
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9375
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.44
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.63
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71908
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74456
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75454
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,27.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,226.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,356.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,266.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,213.25
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,346.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,256.62
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,196.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,358.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,240.62
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,75.75
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,288.25
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,441.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.38
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,257.75
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,417.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,264.62
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,423.5
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.12
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87848
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,41.38
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.87
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.87
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75592
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88354
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94498
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.56
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.81
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72732
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76703
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.764
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,228.88
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,353.62
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,282.62
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,220.88
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,368.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,280.88
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,201.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,375.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,255.88
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,41.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,96.62
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,292.38
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,406.5
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,270.38
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,399.75
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,273.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,441.12
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.88
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96991
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83572
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97488
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,51.75
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74792
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89297
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94543
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.63
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.56
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.69
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72586
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76681
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76181
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,241.12
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,371.88
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,280.25
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,240.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,372.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,280.88
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,218.38
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,365.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,256.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94852
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94668
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,41.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,288.25
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,430.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.38
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,269.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,413.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,266.5
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,422.62
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98148
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87836
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7228
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89834
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94287
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.94
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.5
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.94
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72802
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7633
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77801
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,227.75
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,354.5
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,268.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,220.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,349.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,264.5
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,202.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,334.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,248.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94937
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94473
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,69.75
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,262.38
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,407.75
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.25
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,237.75
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,386.5
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,252.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,393.88
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.12
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
