Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98029
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8927
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94751
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,50.12
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70205
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87185
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93182
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.37
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.63
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.25
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,30.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73898
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77032
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80334
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,157.5
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,400.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,203.12
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,157.12
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,413.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,200.25
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,145.62
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,395.62
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.38
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95132
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95099
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,70.88
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,214.38
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,444.5
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.88
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,177.88
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,439.75
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.38
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,195.12
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,461.25
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.62
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98105
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89865
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94168
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,49.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.88
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65637
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83639
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91785
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.81
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.5
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.07
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,24.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78668
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80313
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83212
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.88
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,305.12
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,297.12
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.5
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.5
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,285.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.12
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94137
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,163.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,344.12
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.25
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,131.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,309.88
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,323.38
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89102
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94586
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,49.88
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,37.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.88
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.44
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61212
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72348
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90689
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.87
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.06
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.923
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93014
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94318
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,203.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.12
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,183.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94546
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9342
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,73.62
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,162.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,279.62
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,132.88
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,241.75
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,147.38
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,265.88
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88968
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94742
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.44
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63128
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72818
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90768
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.25
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.63
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92685
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9357
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94662
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,111.88
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,205.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.88
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,103.38
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,195.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.88
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,94.75
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,184.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9418
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
