Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,70.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,163.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,259.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,230.12
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,148.88
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,234.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97433
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90039
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9498
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.44
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74276
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73135
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9021
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.31
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91394
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92676
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94049
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.5
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,194.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,136.12
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,103.88
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,190.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,181.12
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92248
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,31.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,73.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.12
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,150.25
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,257.88
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,126.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,226.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,142.75
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,268.12
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8963
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9368
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90423
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7507
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90546
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,11.62
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.31
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.56
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90552
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92602
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,101.38
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,170.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.75
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.38
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,163.62
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92276
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,55.12
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,147.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,221.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,130.5
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,205.12
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,142.25
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,210.75
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.63
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97925
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90289
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92557
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.38
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89706
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77481
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91089
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.94
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.31
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91427
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92175
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9462
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,623.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,78.88
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,637.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,100.38
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,167.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.62
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9212
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92001
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95026
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.44
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.77
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,625.62
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,652.88
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,120.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,203.5
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,134.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,213.5
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96539
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85422
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90249
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77102
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77221
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91086
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91043
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92074
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9436
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,78.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,187.75
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,105.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,244.12
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.12
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,250.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
