Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9331
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91876
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.09
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.28
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,68.62
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,180.38
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,117.88
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,259.25
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,117.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,268.5
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8623
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90185
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51955
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76397
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91098
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.94
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.31
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90625
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91574
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94668
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,75.12
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,137.62
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,105.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,93.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.62
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91052
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93497
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,67.38
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,135.12
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,97.38
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,68.5
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,184.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,193.88
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96301
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8573
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92462
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.75
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49929
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76748
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90817
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.81
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90872
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9194
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95248
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,75.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,148.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,103.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,97.62
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.75
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91662
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90939
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8389
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.33
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,67.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,148.5
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,123.5
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,197.62
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.13
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95926
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85672
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90329
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52425
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71966
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8772
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89425
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9061
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94113
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,62.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,142.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,72.88
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92212
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90961
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.78
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.02
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.28
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,51.62
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,136.62
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,67.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,96.38
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,176.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,107.12
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,191.25
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96234
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85483
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90826
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.81
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45974
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71298
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8742
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
