Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.56
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88254
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90494
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94141
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,57.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,94.5
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,71.12
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,112.62
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91485
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90875
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85507
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.55
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,253.2
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.38
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.34
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,50.25
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,105.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,59.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,96.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,138.5
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,97.88
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96484
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84845
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90771
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.07
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.45556
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7492
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89487
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.56
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.87
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88882
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90506
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94586
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,68.12
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,115.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,84.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.75
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,145.75
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92236
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93448
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.84
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,253.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.34
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.44
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,57.88
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,112.38
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,70.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,107.5
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,160.88
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,118.5
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,172.5
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96619
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85849
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89825
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.13
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52386
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77182
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90719
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.44
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.25
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87771
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90933
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94061
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,72.38
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,186.5
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,99.5
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.25
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,247.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,259.25
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91513
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85602
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.11
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.69
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.56
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.78
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,61.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,175.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,40.5
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,263.25
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,117.25
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,276.12
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97092
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85983
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8793
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.25
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47552
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77676
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91064
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.69
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89047
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91598
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9443
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,73.25
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,206.38
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,101.12
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,255.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.25
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,252.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91604
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90982
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93491
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.52
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.86
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.73
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.3
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,252.03
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,63.25
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,204.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,41.12
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,115.75
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,280.12
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,277.5
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.31
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95621
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84756
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88003
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
