Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.13
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54101
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77591
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90695
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.31
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.94
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.69
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88327
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91336
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94495
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,64.5
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,121.75
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,91.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.88
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,161.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.88
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92334
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90863
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81601
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.52
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.66
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.36
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.72
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.95
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,54.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,119.5
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,115.62
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,179.75
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,176.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.13
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97333
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84729
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87897
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.81
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52615
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78158
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9089
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.81
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.44
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87619
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91354
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94284
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,65.25
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,132.5
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,90.88
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,187.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90741
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95535
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.92
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.53
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.11
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.78
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,55.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,117.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,50.38
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,108.88
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,212.12
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,212.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96612
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84091
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88367
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.13
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49206
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77118
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90701
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.94
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.12
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.69
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88742
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91498
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94464
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,61.5
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,116.25
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,85.5
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,162.12
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.25
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.81
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91925
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8612
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.44
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.67
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,41.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,111.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,189.38
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,115.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,182.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96716
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84051
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88843
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-64.19
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52602
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77728
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90808
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.31
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.19
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89059
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91202
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94061
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,67.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,120.38
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,92.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.5
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,162.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92477
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92544
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92911
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.95
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.31
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.56
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.89
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.34
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,56.12
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,114.88
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,185.62
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
