Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,186.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84656
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88931
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48617
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77765
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9089
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,25.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.06
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.06
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89941
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91913
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94665
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,63.88
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,126.12
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,93.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.75
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.88
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91516
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91125
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85589
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.56
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.08
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.45
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,52.62
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,123.12
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,117.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,190.12
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.62
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,119.25
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,195.38
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85409
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88717
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.44
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.4978
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77545
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90628
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,6.38
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.69
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8916
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91659
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,62.38
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,116.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,84.12
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,98.25
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.38
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92172
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91562
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.88
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.86
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,50.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,105.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,52.38
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,91.62
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,116.88
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,180.75
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,185.5
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.88
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84247
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88849
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.37
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.57125
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77432
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90896
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.31
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.37
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89859
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94614
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,61.62
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,165.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,85.75
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,252.75
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,250.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.62
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9147
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91101
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86239
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.97
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.69
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.58
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,48.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,157.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,104.88
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,267.5
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,118.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,274.62
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84527
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87921
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.06
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49398
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7666
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90826
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.07
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.94
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89523
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91919
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94531
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,60.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,112.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,83.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,165.25
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91107
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92062
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
