Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,54.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,110.75
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,51.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,91.38
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,193.88
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,116.38
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,199.5
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96039
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83682
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88049
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.06
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48809
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7771
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90619
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.37
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.5
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89288
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92053
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94473
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,72.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,118.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,90.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.918
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93036
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90082
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.19
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.84
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.28
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,63.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,120.88
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,128.12
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,191.88
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,128.25
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,194.62
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97043
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8522
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89303
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.93
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62115
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76638
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90753
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89786
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92993
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,71.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,134.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,95.62
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.88
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,97.88
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,177.5
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.88
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91482
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91525
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90945
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.72
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,58.62
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,129.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,48.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,124.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,201.25
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,117.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,195.5
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85214
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90817
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.58904
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76693
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90753
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.31
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.94
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89929
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91794
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,62.75
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,125.88
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,90.75
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,178.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,173.75
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92099
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9082
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90448
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.03
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,50.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,121.25
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,117.5
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,200.25
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.75
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95605
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8479
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90225
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54482
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76974
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90814
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,13.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.81
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.94
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89386
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91516
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,63.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,132.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,90.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
