Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,182.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.5
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91504
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91125
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.78
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.45
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,53.88
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,124.75
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,127.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,207.12
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96103
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84619
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90253
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.37
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53167
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77673
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9107
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.63
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8996
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91543
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94443
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,68.88
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,145.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,97.88
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.88
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,180.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.88
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91913
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90948
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85455
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.66
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.55
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.53
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,56.5
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,133.38
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.38
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,116.38
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,203.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,117.62
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,207.88
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.13
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83993
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90283
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.94
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48034
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77124
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90561
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.81
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.19
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.892
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90793
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94244
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,73.5
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,143.75
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,93.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,179.62
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9216
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92636
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92911
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.48
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,51.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,131.62
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,40.62
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,117.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,205.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,117.75
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,206.5
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.87
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8432
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90213
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.31
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5328
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76599
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90347
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,9.88
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.06
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.06
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89129
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90942
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94257
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,71.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,159.5
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,96.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.38
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,221.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,212.62
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92343
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91437
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.16
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,62.25
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,146.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,107.75
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,236.75
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,115.25
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,230.88
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95785
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85061
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90237
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47881
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75781
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90283
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,8.75
