Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8963
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94394
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,77.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,151.25
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,96.38
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,184.38
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,181.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.25
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92496
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90866
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81909
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,59.5
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,148.38
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,117.25
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,209.75
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,199.5
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84448
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90185
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.44
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.25
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.46935
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77081
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90857
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.25
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.19
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90713
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92087
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94916
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,79.75
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,146.75
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,108.38
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.88
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,182.38
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91397
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91104
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95386
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,69.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,146.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.62
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,61.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,195.62
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,126.25
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,200.88
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.81
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84015
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90155
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,32.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-56.43
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.53646
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76977
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90756
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.19
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.75
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90286
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92068
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94903
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,81.62
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,189.75
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,109.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,233.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,230.38
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.38
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91543
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90918
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79962
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,67.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,183.12
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.75
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,249.38
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,120.75
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,247.88
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95947
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8406
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90088
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.49178
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78674
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91839
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.68
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.12
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91724
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9332
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95425
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,81.88
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,177.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,130.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,207.38
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,202.88
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.62
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92227
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90835
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95898
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.23
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,83.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,173.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.62
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,72.12
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,121.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,233.75
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,133.62
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,232.5
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96817
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83963
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90143
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
