Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.94
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48721
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78524
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93231
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.75
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91846
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93237
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,89.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,221.25
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,131.62
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,113.38
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,258.75
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,160.62
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,111.62
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,253.62
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.75
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91534
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85208
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.53
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.23
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,81.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,209.75
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,131.38
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,274.88
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,272.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.5
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84372
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88742
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.44
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51928
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78909
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92325
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.25
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.31
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9183
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95471
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,95.25
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,173.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,132.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,118.38
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,203.5
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,159.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,205.88
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92767
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94229
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.3
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.55
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,85.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,167.25
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.88
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,137.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,229.62
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,138.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,232.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.94
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86291
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88693
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-58.37
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48376
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78665
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91919
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.94
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9172
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93204
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95554
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,93.62
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,179.12
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,134.88
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,211.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,161.38
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,117.62
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,213.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91525
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90994
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88473
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.81
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,85.25
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,175.62
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,70.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,133.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,237.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,135.38
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,240.38
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95929
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84686
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88135
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.94
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51986
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77444
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91962
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.44
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91873
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93606
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,109.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,231.88
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,148.88
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,130.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,278.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,175.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.88
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,263.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.88
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91742
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90768
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83813
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.97
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.55
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.02
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.62
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
