Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,99.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,215.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,141.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,40.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,149.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,295.25
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,280.88
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95657
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84286
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70178
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.13
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66992
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83459
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92984
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.06
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.87
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90036
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91141
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93689
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,215.75
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,109.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,211.5
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.75
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,119.5
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,215.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73849
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92853
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75866
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.34
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.53
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.77
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,143.88
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,235.12
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,120.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,229.25
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,128.38
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,230.88
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.12
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.69
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.44
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93368
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85275
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69574
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70587
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83713
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92978
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.25
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,27.44
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89578
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90921
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92917
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,278.12
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,110.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,289.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.25
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,295.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.88
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7229
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91788
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77401
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.89
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.73
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.25
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,135.38
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,294.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,122.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,306.5
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,303.62
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.37
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94241
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85171
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69702
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71411
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83096
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93024
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.12
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.94
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90002
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91217
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93375
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,189.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,156.88
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.25
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.25
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.62
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70919
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92276
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80136
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.47
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.91
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.08
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.7
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,140.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,219.25
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,130.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,205.38
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,133.38
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,206.5
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94812
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8436
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64852
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62945
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80789
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92782
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.38
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.12
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.13
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90164
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9129
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93445
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,113.62
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,187.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.5
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,191.12
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.12
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.38
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.81
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72018
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83609
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79638
