Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.59
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.73
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.27
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.27
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,216.88
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.62
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,119.75
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,201.25
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,124.5
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,212.12
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.25
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94589
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85034
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66525
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.62
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67071
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81582
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92148
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.94
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.13
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90057
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91296
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9346
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,205.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.62
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,111.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,210.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.12
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,113.12
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,213.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.88
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74447
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82745
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7658
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,254.42
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.52
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,255.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.91
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,254.16
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,130.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,223.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,122.75
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,220.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,122.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,222.5
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-50.69
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95529
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85034
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75598
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.88
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61675
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82071
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9234
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.94
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.37
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90347
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91537
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92902
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,22.62
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,106.12
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,198.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.62
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.5
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,198.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,196.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.62
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69635
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83774
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77456
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.81
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.86
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.27
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,254.12
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.73
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,253.41
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,19.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,50.62
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,127.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,225.25
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,116.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,208.62
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,214.38
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84216
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7864
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.88
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.61727
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81256
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91592
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.12
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.87
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91369
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92169
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93448
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,189.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,111.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,195.62
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.75
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.75
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.06
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.13
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71969
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84469
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78796
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,252.31
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,253.86
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.66
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,254.11
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,251.86
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,253.33
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,140.62
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,216.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,123.25
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,206.75
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,126.25
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,202.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97592
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85074
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79211
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66061
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8258
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92993
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.88
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.63
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.81
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.914
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93045
