Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93866
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.38
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,125.12
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,217.75
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.12
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.88
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73739
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82641
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83203
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,252.16
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,253.61
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.48
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.81
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.81
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.03
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,148.75
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,238.62
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,232.38
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,135.12
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,227.75
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.38
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.13
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97128
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85379
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8193
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64608
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85785
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93353
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.07
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88119
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90845
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91037
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,215.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.38
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,133.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,237.12
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,224.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69732
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.901
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79928
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.02
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,253.08
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.52
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.77
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,262.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,147.12
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,251.88
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,237.38
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96847
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.837
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65878
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64331
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86508
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94528
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,29.31
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.69
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86114
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88949
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89691
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,227.62
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.88
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,144.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,256.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,201.62
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,140.62
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,245.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.88
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.44
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70224
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90219
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79361
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.3
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.66
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,158.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,255.75
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,153.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,267.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,148.12
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,254.75
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.69
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.19
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82272
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65896
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66104
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86093
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.81
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.75
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86081
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87933
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88992
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,131.88
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,235.88
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.88
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,130.62
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,257.5
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.75
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.75
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,254.75
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,182.75
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76941
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90079
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80407
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.02
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,156.38
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,265.25
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,139.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,268.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,137.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,263.12
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.63
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96497
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83017
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63293
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
