Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63278
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8583
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93503
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,22.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.38
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84848
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87088
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88425
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,28.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,136.38
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,236.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,147.62
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,260.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.25
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.38
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,273.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.38
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69497
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89456
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82498
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.08
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.47
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,153.25
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,269.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,157.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,271.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,148.25
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,280.88
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.82
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96625
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84799
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70382
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64385
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86526
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94702
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.94
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.06
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.81
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85586
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8855
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89206
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,132.5
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,247.38
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.12
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,150.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,280.5
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,202.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,139.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,265.12
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,192.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70877
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84564
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81491
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.36
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.3
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,157.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,270.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,160.12
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,289.5
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,282.25
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.5
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84479
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70047
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.06
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67257
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94079
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,8.75
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.12
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.81
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,16.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86419
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88937
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89425
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,123.62
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,235.5
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.12
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,131.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,280.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,271.62
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.62
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72454
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82815
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81009
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,155.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,266.12
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,138.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,288.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,130.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,278.25
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97769
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84146
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6939
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.19
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66033
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8714
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94284
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,27.32
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,24.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.12
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,23.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,23.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82678
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84631
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86261
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,127.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,277.25
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,130.62
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,316.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,197.88
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,129.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,320.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,191.5
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.75
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69598
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82882
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76413
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.88
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,146.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,307.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,325.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,135.25
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,327.25
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.19
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.12
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
