Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97754
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83551
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78601
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75842
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93167
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94238
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.68
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,42.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71475
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74261
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76114
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,191.12
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,282.5
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,235.38
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,209.25
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,323.62
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,263.5
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,198.12
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,307.12
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,251.38
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73761
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87802
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75723
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,210.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,311.75
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,213.5
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,331.5
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.62
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,201.12
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,322.5
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.56
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.13
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97577
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84454
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81942
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77362
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92959
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94107
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.12
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.44
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.81
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.5
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69808
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73648
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74899
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,191.25
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,319.88
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,223.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,216.25
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,373.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,255.12
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,203.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,369.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,240.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75897
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90747
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75634
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,42.62
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,207.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,362.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,222.25
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,380.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,209.75
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,376.5
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86123
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87231
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.31
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75619
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92898
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93845
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.06
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.81
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69284
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74093
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74304
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,188.75
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,304.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,223.38
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,218.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,347.38
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,259.38
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,194.25
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,332.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,239.75
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.56
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76007
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91095
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76623
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,203.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,330.38
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,225.88
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,363.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,205.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,342.12
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9653
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86484
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84714
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,34.88
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71341
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93014
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93539
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.25
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.94
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.44
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.13
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68573
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71789
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73669
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,189.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,300.25
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,214.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,214.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,356.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.12
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,201.25
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,331.75
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,230.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7821
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8822
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76651
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.34
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.75
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
