Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,207.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,325.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,221.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,365.88
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,207.38
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,342.12
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.56
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8425
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81604
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.56
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,15.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68533
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92587
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92502
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.5
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,45.31
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.88
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64797
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67755
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69735
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,176.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,263.75
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,197.12
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,196.88
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,305.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,224.75
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,182.88
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,287.75
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,209.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.56
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76687
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85223
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78903
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.17
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.92
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,202.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,291.38
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,202.38
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,311.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,187.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,303.12
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.25
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84897
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84515
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,17.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6795
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91708
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91006
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,52.38
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.31
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60226
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63278
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64254
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,169.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,217.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,190.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,253.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,204.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,176.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,241.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75467
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83465
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78747
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.67
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,252.25
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.48
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,192.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,248.75
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,194.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,256.75
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,181.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,252.12
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85898
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82327
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,52.5
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.25
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.44
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.19
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73526
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91882
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91907
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,50.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.56
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,47.94
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60858
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67135
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65109
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,169.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,245.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,198.88
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,306.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,215.38
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,175.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,269.12
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.69
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81637
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84475
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78497
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.5
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,195.62
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,273.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.75
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,204.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,312.5
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,181.38
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,277.25
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96802
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84909
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82861
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.81
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.94
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68609
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92911
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93338
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.5
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,50.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,46.25
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,46.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6658
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71575
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70404
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,183.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,252.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,217.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,305.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,244.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,193.12
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,280.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.88
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
