Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75402
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86734
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83758
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.77
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,206.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,278.88
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,223.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,313.25
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,196.75
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,294.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.75
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84659
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82736
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,42.75
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70083
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93075
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94211
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,9.25
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.88
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.06
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.87
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71252
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7377
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74594
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,198.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,273.62
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,228.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,223.88
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,316.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,262.25
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,215.25
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,304.25
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,250.88
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75549
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87399
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80108
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.45
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,223.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,304.5
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,230.38
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,331.75
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,220.75
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,319.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.12
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.19
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97375
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83822
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89755
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73001
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93094
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9472
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.06
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73974
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76248
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7688
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,207.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,315.88
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,246.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,231.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,360.75
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,280.88
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,220.62
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,352.75
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,269.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78976
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90918
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79727
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,12.38
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,19.62
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,230.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,348.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.12
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,238.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,370.5
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,231.25
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,367.62
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.87
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97812
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.862
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92932
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.81
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71829
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93298
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95142
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.81
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.06
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74371
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77319
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78259
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,204.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,326.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,245.88
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,227.25
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,390.62
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,286.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,215.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,364.25
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,272.12
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75595
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90201
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79538
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,51.88
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,222.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,351.62
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,236.5
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,403.38
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,225.12
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,387.25
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.75
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97882
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87341
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95261
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,12.88
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72302
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93414
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94797
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,4.5
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.75
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
