Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.19
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.87
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72448
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76284
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76751
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,202.88
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,305.12
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,238.5
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,235.38
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,356.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,282.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,223.5
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,353.12
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,268.38
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75509
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86432
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82339
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.58
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,227.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,340.12
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,244.25
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,365.25
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.88
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,238.88
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,388.12
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93185
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84305
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72653
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93393
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94604
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.94
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.87
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.07
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72461
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7496
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76046
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,197.75
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,315.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,240.62
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,230.88
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,381.25
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,280.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,217.25
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,372.62
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,269.25
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.19
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78158
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83572
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80072
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,6.88
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,252.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,227.88
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,342.25
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,236.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,395.88
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.75
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,240.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,386.75
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.31
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77133
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70257
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93201
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93912
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.69
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.13
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70806
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72696
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73672
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,197.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,284.88
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,231.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,222.88
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,328.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,264.75
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,212.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,318.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,254.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77542
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8471
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78405
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,15.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,6.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.86
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.22
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,44.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,221.62
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,314.75
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,237.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,346.25
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.38
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,220.38
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,328.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.94
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97855
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96103
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79776
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.06
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75726
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93155
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9404
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,1.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.81
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.56
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.75
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70916
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73629
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74002
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,201.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,314.5
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,232.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,223.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,356.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,265.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,215.5
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,340.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,252.25
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75689
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.824
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78216
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,15.12
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,6.5
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,252.14
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.81
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,225.38
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,346.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.88
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,236.5
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,371.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.25
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,219.5
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,354.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.06
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98639
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8605
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
