Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.56
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.69
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75985
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93048
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94696
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.44
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.13
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71899
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75732
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74856
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,200.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,294.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,236.25
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,234.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,339.88
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,277.25
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,216.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,323.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,259.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77142
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85422
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76452
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,14.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.11
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,21.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,78.88
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,220.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,331.38
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,251.88
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,366.25
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,221.75
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,340.12
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98627
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81439
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,39.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76681
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92709
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95203
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.81
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.44
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.25
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72207
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77057
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75515
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,35.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,206.62
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,300.25
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,247.62
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,254.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,371.38
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,303.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,224.88
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,333.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,273.25
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.56
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80499
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91934
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80832
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,71.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,235.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,332.5
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,271.5
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,388.5
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.75
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,229.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,343.5
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.07
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95496
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83053
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75042
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92975
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94235
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.19
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70715
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73892
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74466
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,194.25
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,296.88
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,236.12
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,216.88
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,366.88
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,274.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,206.88
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,334.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,259.12
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79684
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94339
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80264
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.42
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,219.25
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,331.62
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,230.62
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,386.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.62
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,214.38
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,346.62
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.75
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98517
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95746
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84256
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,16.5
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70791
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92847
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.69
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.44
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.19
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71743
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7391
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75528
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,196.75
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,272.62
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,233.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,224.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,321.75
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,269.5
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,214.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,303.5
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,259.12
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84622
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86734
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,22.38
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,228.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,307.25
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,239.75
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,340.0
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.62
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,222.75
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,313.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.88
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
