Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.81
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95624
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79132
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.25
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7015
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92969
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93878
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.31
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.37
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70459
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7276
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73608
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,194.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,273.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,227.38
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,222.38
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,312.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,263.12
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,207.88
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,304.88
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,252.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93768
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91232
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.62
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,222.38
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,313.25
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.12
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,243.62
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,351.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,213.75
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,323.25
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.62
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.75
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95505
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85193
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,47.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.06
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.13
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7258
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9281
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94275
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,7.38
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.75
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.31
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70126
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74249
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73483
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,50.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,200.62
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,274.5
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,226.75
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,237.75
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,329.38
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,270.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,218.88
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,311.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,251.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.56
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93619
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91293
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.81
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.48
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,52.38
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,231.62
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,328.38
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,256.5
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,374.75
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,230.12
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,335.88
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85718
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.31
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.87
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72012
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92471
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94263
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.75
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,43.56
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70758
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73733
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74026
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,198.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,299.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,232.12
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,229.25
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,363.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,270.38
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,218.25
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,335.38
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,254.5
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.19
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93689
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96857
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,52.25
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,230.75
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,342.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.25
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,259.25
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,393.5
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,236.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,371.88
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.31
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97885
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96655
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88229
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91214
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9274
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94531
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,2.25
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.25
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.06
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.25
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.37
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72241
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74951
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75869
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,209.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,279.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,245.62
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,236.38
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,330.25
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,283.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,223.25
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,313.62
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,271.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
