Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,20.25
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,244.5
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,327.38
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,257.38
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,359.75
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,252.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,348.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.88
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9751
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95767
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91666
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93042
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9263
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95093
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,3.25
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.5
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.06
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.56
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73593
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76577
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77639
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,207.38
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,304.25
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,252.25
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,234.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,350.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,288.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,227.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,337.75
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,278.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93729
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,21.62
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,240.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,342.5
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,254.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,389.38
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,257.75
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,371.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.12
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,40.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91766
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92648
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,5.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.69
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.94
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.69
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71621
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75683
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75088
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,182.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,301.25
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,238.12
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,210.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,349.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,278.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,198.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,336.5
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,263.12
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.5
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.44
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,28.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.28
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,48.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,227.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,346.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.38
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,238.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,372.5
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,225.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,379.75
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.88
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97647
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92059
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72601
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92819
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94647
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,5.62
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,47.81
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,45.31
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69302
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74301
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73678
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,31.12
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,61.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,198.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,318.38
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,233.75
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,236.25
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,392.12
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,279.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,214.25
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,365.62
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,258.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,29.25
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.25
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,247.12
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,374.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.62
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,261.75
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,428.25
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.88
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,260.5
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,413.25
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.38
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.94
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98032
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9603
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,45.12
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,79.25
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70782
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92529
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9505
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,8.88
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.75
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.44
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.5
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.5
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72595
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75808
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77569
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,201.38
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,132.38
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,109.38
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,367.12
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,235.12
