Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,348.88
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,292.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,229.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,333.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,283.12
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98672
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,21.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,207.12
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,174.12
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,417.25
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.25
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,266.5
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,380.88
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,279.62
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,395.5
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.44
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.19
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9617
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97287
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,18.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,56.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,166.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71011
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89139
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92691
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,5.25
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,3.38
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.81
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.63
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.69
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70632
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73886
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76126
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,88.38
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,173.25
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,131.12
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,112.25
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,187.88
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,236.62
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,366.62
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,284.12
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,227.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,363.62
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,274.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,43.38
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.62
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.38
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,59.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,142.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,192.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,316.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,280.38
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,435.62
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.75
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,284.5
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,444.38
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.12
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97937
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,81.25
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,49.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,162.38
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.5
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.38
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7684
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86587
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91122
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,44.44
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.63
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,30.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71749
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75796
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77389
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,82.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,140.88
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,102.12
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,150.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,227.88
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.88
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,240.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,368.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,288.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,237.5
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,351.88
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,278.5
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,35.25
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,105.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,230.88
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,365.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.62
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,289.12
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,451.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.12
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,302.38
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,444.25
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.38
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,37.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,89.62
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,62.5
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,80.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,194.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.37
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84591
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91223
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92297
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.81
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,41.37
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.06
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70517
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75888
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76092
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,69.12
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,114.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,89.38
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,159.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,238.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,242.62
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,356.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,289.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,223.75
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,337.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,268.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.67
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,67.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,258.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,397.25
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,284.5
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,447.75
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,301.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,440.88
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.38
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98727
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,124.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,60.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,203.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,154.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,161.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.44
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84356
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78384
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78216
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
