Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.06
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.19
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.75
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71698
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77877
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77572
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,57.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,104.62
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,80.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,174.12
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,265.12
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,208.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,246.88
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,362.38
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,293.62
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,226.62
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,337.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,271.38
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98001
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,96.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,289.88
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,419.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,309.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,454.62
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,312.5
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,460.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.12
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,45.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,98.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,66.25
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,159.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.25
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.19
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.63
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.31
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79342
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73059
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74316
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.31
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.69
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72564
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78079
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79858
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,45.5
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,88.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,63.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,187.5
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,283.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,226.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,239.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,354.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,295.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,227.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,344.38
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,283.5
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,56.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.38
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,322.88
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,434.62
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.25
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,313.25
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,451.25
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.25
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,307.5
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,447.75
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.88
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,51.38
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,91.38
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,68.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,146.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.13
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.94
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.19
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83688
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7528
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76953
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.44
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.31
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73809
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78994
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81131
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,73.12
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,190.88
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,320.25
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,230.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,230.25
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,409.88
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,284.5
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,220.25
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,405.5
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,274.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9667
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95633
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,59.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,38.12
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,322.5
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,455.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,316.62
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,485.75
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,314.12
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,519.5
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.12
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.69
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,45.38
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,87.12
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,63.88
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.62
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,145.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.62
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.19
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.81
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78952
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70434
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72595
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.69
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.56
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.5
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71911
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76699
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78921
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,58.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,184.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,303.5
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,223.25
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,212.25
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,365.5
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,262.5
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,206.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,350.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,254.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,54.25
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,77.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,309.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,451.75
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.12
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,296.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,476.25
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.38
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,312.12
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,491.88
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,36.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,86.25
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,59.62
