Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,94.62
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.38
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.25
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.75
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.12
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.19
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82827
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72226
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74389
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.31
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.5
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71246
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75177
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78433
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,196.25
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,273.75
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,227.75
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,225.5
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,323.38
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,260.75
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,218.62
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,316.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,255.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,40.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,80.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,326.12
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,419.25
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,296.75
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,418.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.38
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,320.75
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,434.88
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.06
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,48.5
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,90.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,66.88
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.5
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.38
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.63
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.31
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79074
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70651
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72805
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.68
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.31
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.56
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71463
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75732
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7857
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,46.75
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,208.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,298.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,244.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,228.62
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,343.38
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,269.62
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,222.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,323.88
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,260.88
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95908
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,57.12
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,40.12
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,79.62
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,333.12
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,443.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,304.12
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,432.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.62
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,324.25
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,455.88
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98776
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,61.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.75
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.75
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.19
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.68
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79956
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70999
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73013
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.31
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71914
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75906
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78741
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,39.88
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,217.12
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,319.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,250.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,223.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,340.38
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,263.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,212.75
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,338.75
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,257.88
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95892
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,41.38
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,94.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,330.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,457.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,306.75
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,445.5
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.25
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,303.12
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,473.38
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.62
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.19
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,92.88
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.88
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.88
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.75
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.63
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82028
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72921
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74136
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.31
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.44
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.19
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71005
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75061
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78192
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,219.38
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,303.5
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,251.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,223.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,320.12
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,260.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,218.75
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,319.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,254.75
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99283
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99408
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,47.12
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,45.5
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,98.0
