Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.75
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,324.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,431.88
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.12
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,295.38
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,423.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.12
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,314.88
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,433.62
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.75
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9762
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98108
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,44.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,84.38
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,168.38
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.69
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74661
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6622
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69485
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.56
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.13
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.87
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72869
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78125
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79251
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,12.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,227.5
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,353.75
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,264.75
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,239.75
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,374.12
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,281.38
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,221.25
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,357.38
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,263.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99341
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,45.75
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,77.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,343.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,497.62
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.25
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,317.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,473.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.88
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,326.5
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,485.5
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.25
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.25
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98599
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,47.88
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,91.12
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,63.38
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,209.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,136.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,148.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.81
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.12
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.25
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76941
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66482
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69567
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.62
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.56
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.81
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71023
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76995
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79162
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,220.62
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,353.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,257.38
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,230.88
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,371.75
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,272.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,219.12
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,355.88
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,257.25
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,44.25
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,91.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.75
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,334.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,504.75
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,308.88
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,483.88
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.88
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,318.5
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,490.25
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.12
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97906
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,47.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,83.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,91.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,189.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,144.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.5
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.5
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.69
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.37
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79925
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56826
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7174
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,15.38
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.25
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.13
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.44
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6929
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75601
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77591
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,207.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,324.38
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,242.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,209.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,356.25
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,251.5
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,199.88
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,343.88
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,238.5
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96823
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,53.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,106.5
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,334.38
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,479.5
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,296.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,464.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,324.62
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,490.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.75
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98718
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98373
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,45.75
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,75.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,58.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.38
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,253.12
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.75
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,208.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.38
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,211.25
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.38
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.31
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.19
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86731
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4873
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77847
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.19
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.63
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.25
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68869
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73059
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76352
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,45.25
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,210.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,277.62
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,231.5
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,206.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,278.62
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,229.75
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,199.62
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,268.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,223.75
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
