Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,54.25
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,105.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.38
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,323.12
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,483.75
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.38
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,275.88
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,455.12
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.62
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,304.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,482.62
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.93
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.37
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98752
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,41.5
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,86.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,64.88
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,164.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,135.88
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.57
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.5
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88818
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5006
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78647
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,45.94
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,43.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.44
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68219
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73172
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76257
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,55.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,208.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,327.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,235.5
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,206.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,322.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,230.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,203.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,326.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,228.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,39.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,54.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,116.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,346.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,460.75
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.88
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,285.25
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,419.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.88
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,315.38
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,447.12
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.62
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9874
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,90.62
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,65.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,98.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,211.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,162.62
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,165.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.62
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.31
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89465
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43786
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79538
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,46.56
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,40.19
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,40.56
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70843
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76608
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76989
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,228.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,319.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,257.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,231.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,368.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,261.62
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,215.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,376.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,246.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,51.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,44.12
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,44.88
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,97.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,333.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,501.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,303.88
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,484.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.75
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,310.25
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,492.5
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.38
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.31
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98785
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,53.38
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,85.75
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,67.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.25
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.75
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.81
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.81
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86685
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.53722
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7843
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.31
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.63
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75503
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81268
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81546
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,239.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,371.75
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,297.88
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,237.88
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,393.5
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,308.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,226.38
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,378.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,287.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99396
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,50.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,93.5
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,372.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,511.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.12
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,327.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,479.88
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.25
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,339.88
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,489.38
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.62
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98901
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,54.25
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,90.75
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,68.25
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.75
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,180.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,120.5
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.31
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.44
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88501
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.48592
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8071
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.31
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.13
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76849
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81137
