Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82943
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,42.5
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,252.38
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,392.5
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,303.62
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,246.88
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,412.5
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,302.5
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,239.38
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,429.88
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,291.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,51.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,104.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.62
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,379.88
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,546.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,327.75
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,507.62
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.12
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,346.88
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,560.5
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.38
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98849
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,50.75
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,89.62
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,67.25
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,103.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,210.62
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,159.62
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.62
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.56
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.19
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.12
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86059
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49877
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.781
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.69
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.81
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.94
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77008
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80832
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81872
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,43.75
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,253.88
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,370.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,305.75
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,245.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,399.62
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,302.12
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,236.88
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,417.12
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,289.5
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,42.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,56.12
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,101.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,382.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,532.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.25
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,324.38
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,499.88
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.12
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,338.5
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,550.12
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.75
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.13
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,46.12
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,88.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,66.25
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.62
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,167.75
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.25
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.75
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92596
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33269
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83838
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,7.62
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.5
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.25
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.63
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,48.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76373
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80398
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81396
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,258.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,367.12
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,310.25
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,247.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,397.75
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,305.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,238.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,409.25
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,292.25
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,43.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,54.12
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,106.75
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,367.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,502.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.38
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,321.88
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,489.12
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,330.62
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,547.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.62
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.93
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98944
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,84.88
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,65.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.5
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,108.75
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.94
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.56
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92444
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38625
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84323
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,7.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.31
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.63
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.87
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,23.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76129
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79672
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8041
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,303.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,144.38
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,383.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,231.75
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,411.75
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,289.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,220.62
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,416.38
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,275.88
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,55.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,268.38
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.88
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,157.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,505.12
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,318.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,507.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.62
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,342.25
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,532.5
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.75
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,47.5
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,92.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,66.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,105.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,148.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.44
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.44
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
