Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91977
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31661
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83285
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,10.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.94
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.06
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.87
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74191
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78714
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79229
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,60.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,296.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,165.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.88
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,220.75
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,364.5
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,266.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,200.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,377.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,253.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94534
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,45.88
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,256.12
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,160.38
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,338.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.75
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,306.62
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,432.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,302.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,489.88
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.25
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,56.5
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,102.62
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,74.75
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.75
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,192.62
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.12
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.5
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.94
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91501
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29729
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82016
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.44
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.19
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,39.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,32.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71447
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77844
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76623
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,71.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,153.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,256.62
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.12
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,219.12
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,332.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,239.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,198.75
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,321.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,220.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96362
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,33.12
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,73.75
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,293.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,411.38
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.38
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,297.25
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,420.88
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.12
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,294.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,429.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.38
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98755
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,52.88
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,93.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,72.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,199.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.62
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,121.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,57.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.69
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89593
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45101
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82004
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,15.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.88
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.06
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72909
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78955
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78711
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,73.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,170.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,291.75
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,221.88
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,230.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,318.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,254.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,214.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,306.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,238.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94708
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,40.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,76.62
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,302.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,463.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,315.75
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,422.88
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,320.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,436.25
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.38
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.56
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99179
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,47.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,101.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,73.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,108.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,166.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.88
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.37
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.81
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94714
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3796
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84674
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.87
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.69
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.56
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7406
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79696
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80154
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.12
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,191.12
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,322.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,250.88
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,235.75
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,350.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,270.75
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,222.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,340.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,257.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94272
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,64.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,43.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,83.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,326.38
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,469.75
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.88
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,322.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,448.25
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,318.75
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,444.5
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.12
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.94
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
