Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,51.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,113.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,76.62
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,174.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,137.38
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.38
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.56
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.32
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93375
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35692
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81759
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.31
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.06
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77328
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81537
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81665
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,235.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,359.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,283.88
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,244.12
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,356.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,296.38
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,230.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,343.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,281.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,59.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,87.88
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,354.62
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,503.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.88
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,331.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,474.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.88
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,335.38
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,471.5
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.25
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,47.25
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,102.5
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,70.12
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,107.75
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,214.12
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.06
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.06
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94809
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74978
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84289
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.63
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.13
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.37
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77362
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81592
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81952
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,229.25
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,386.38
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,300.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,251.62
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,384.12
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,305.12
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,243.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,392.88
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,293.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95257
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,46.25
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,91.62
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,353.38
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,563.12
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,332.12
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,526.75
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.38
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,347.62
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,519.12
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.38
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98495
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,51.38
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,107.38
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,78.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,241.5
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,153.75
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,160.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,160.25
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85724
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84652
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,7.25
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.37
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.87
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.75
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77823
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82809
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81988
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,64.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,251.25
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,399.12
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,309.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,255.62
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,383.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,312.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,234.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,380.25
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,291.25
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95859
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,63.62
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,47.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,99.5
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.62
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,395.12
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,574.12
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,347.62
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,544.12
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.25
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,367.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,538.88
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.38
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,90.88
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,64.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,209.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.88
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,148.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.38
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.81
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.13
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.31
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95569
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86484
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85263
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.63
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.63
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76089
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80911
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80359
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,243.12
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,383.38
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,289.25
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,243.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,395.88
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,288.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,223.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,406.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,270.12
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,55.38
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
