Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,42.25
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,89.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.38
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,369.12
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,556.75
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,329.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,528.5
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.12
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,338.62
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,557.12
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.44
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,40.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,82.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.25
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,199.88
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.25
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,153.38
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.88
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,137.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,37.06
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.13
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88589
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78244
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78552
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.69
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77179
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81457
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8052
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,399.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,59.62
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,509.38
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,255.38
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,246.75
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,388.62
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,289.75
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,232.88
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,397.75
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,276.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,81.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,50.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,404.25
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,177.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,587.88
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,338.25
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,499.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,346.88
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,552.12
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,36.75
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,81.75
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,63.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,214.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,143.38
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.75
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.81
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.19
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.75
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79004
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70666
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71594
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.19
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.13
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.13
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77298
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81863
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80792
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,207.12
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,314.12
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,252.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,245.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,451.12
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,295.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,236.5
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,469.5
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,280.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99432
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,66.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,166.25
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,282.38
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,220.12
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,169.12
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,274.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,334.5
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,539.25
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.38
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,350.62
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,595.88
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.38
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99167
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,88.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,63.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.12
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.12
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.94
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.44
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.69
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79605
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70532
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72122
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,34.06
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.81
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.94
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77374
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81341
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81009
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,180.12
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,348.12
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,253.12
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.25
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,248.25
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,425.62
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,301.12
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,236.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,444.12
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,289.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96374
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9946
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,66.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,147.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,318.5
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,221.88
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,163.5
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,243.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,332.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,521.25
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,363.62
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,580.38
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,40.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,88.38
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,63.25
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,139.12
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.25
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.07
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.38
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.44
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78656
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68475
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71737
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,1.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.19
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.19
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78875
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82342
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81946
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,231.38
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,357.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,275.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,262.88
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,396.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,309.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,250.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,377.88
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,296.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
