Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.62
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99356
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,188.62
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,313.38
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,241.12
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,159.38
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,223.25
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,355.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,500.75
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,355.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,509.25
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.69
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98151
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,47.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,88.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,66.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.25
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,117.75
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.31
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,40.25
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.44
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81811
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71524
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73236
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,15.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,36.37
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.63
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.94
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77404
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80975
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81494
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,206.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,349.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,251.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,238.5
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,391.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,287.5
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,222.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,389.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,275.5
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,69.5
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,158.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,306.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,212.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,164.25
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,216.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,329.25
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,497.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.12
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,338.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,538.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.88
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.13
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,40.88
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,83.12
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,60.5
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,106.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,211.62
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.5
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,153.88
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,160.12
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.44
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.06
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.31
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80713
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73181
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7427
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,1.62
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,15.88
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.44
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77649
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8114
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81418
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,207.75
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,323.62
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,251.12
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,238.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,365.75
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,286.62
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,223.75
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,376.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,271.62
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,141.88
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,286.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,204.62
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,173.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,282.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,336.38
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,518.5
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,343.5
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,531.25
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.25
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,50.38
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,103.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,69.62
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,216.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.38
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,160.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.94
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.37
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.63
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80398
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70867
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73748
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,2.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.13
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.87
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,31.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76919
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81592
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81497
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,210.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,322.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,253.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,240.88
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,379.88
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,289.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,217.62
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,389.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,269.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,68.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,162.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,277.88
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,207.12
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,172.75
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,288.38
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,346.88
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,542.25
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,352.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,582.5
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.62
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98846
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98486
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,48.75
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,101.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,74.12
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.88
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,218.62
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.88
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,158.25
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.12
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.69
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,46.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79196
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65859
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69097
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,1.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
