Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.31
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.13
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.31
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76825
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8208
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81289
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,213.62
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,326.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,254.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,240.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,378.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,288.12
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,218.88
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,376.62
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,266.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97644
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99081
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,70.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,143.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,290.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,201.12
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,175.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,292.12
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,347.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,518.5
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,359.62
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,539.75
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.38
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,41.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,90.25
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,67.38
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,193.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.38
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,149.38
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,54.13
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,56.43
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,54.31
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63519
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59603
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63101
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.87
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77603
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82031
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82055
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,221.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,305.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,262.38
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,250.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,376.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,299.25
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,234.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,380.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,280.75
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,70.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,53.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,163.12
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,258.25
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,213.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,171.88
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,271.25
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,358.25
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,507.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.62
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,363.38
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,551.88
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99243
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98798
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,53.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,100.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,77.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,110.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,244.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,189.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,183.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.38
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.31
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,50.69
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64987
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59789
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63104
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,1.38
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,15.5
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.94
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.37
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77102
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81085
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81744
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,190.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,329.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,250.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,220.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,385.5
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,285.62
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,213.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,394.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,272.62
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99472
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,54.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,123.75
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,272.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,198.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,184.62
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,317.88
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.38
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,317.25
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,516.12
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.62
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,337.88
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,549.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.38
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.88
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99005
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,42.38
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,101.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.12
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,155.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.38
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,50.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.31
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,50.44
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67129
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.63363
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6679
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,15.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,115.75
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,107.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.75
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.81
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,36.13
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74926
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79715
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8096
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,426.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,149.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,373.12
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,233.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,323.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,265.75
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,225.62
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,309.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,254.62
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,72.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,49.75
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,408.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,170.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,510.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,341.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,504.5
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.12
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,361.88
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,518.12
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.88
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.13
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,42.5
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,96.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,65.25
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,98.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,199.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.88
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,144.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
