Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.63
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.94
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,37.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68347
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64117
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67874
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,15.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.37
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.63
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.19
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76031
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81457
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81918
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,250.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,358.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,296.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,243.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,367.5
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,296.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,236.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,362.62
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,278.62
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,66.62
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,51.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,120.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,397.38
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,555.62
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,461.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,351.88
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,488.88
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.75
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,371.12
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,546.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.88
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.82
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98288
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,96.75
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,66.12
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,203.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.75
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,159.38
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,129.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.19
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,50.31
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68853
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6387
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67349
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.62
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.62
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.62
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.07
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.81
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.31
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75857
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82388
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81491
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,249.38
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,349.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,294.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,249.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,365.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,301.12
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,234.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,353.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,278.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9874
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,51.5
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,40.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,97.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,402.12
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,558.12
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,358.25
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,525.75
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.12
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,366.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,524.88
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.38
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.75
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,40.75
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,85.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,64.38
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.25
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,199.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,149.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,153.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,50.81
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.06
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,50.94
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63595
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.60211
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62997
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,5.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,43.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.87
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,38.56
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76095
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81952
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8175
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,251.25
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,366.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,296.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,247.75
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,395.5
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,302.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,234.62
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,389.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,280.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95386
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99377
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,51.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,51.5
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,104.38
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.25
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,400.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,539.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.38
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,361.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,525.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,379.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,554.88
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.12
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,38.25
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,87.25
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,60.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,207.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,157.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.25
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,47.38
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.25
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72805
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65591
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68524
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.63
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76883
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82525
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83374
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,90.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,227.38
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,338.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,276.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,242.38
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,391.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,293.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,231.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,395.88
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,278.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,40.38
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,108.38
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,367.12
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,537.5
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,445.75
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,337.62
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,514.5
