Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.25
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,352.38
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,541.88
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.12
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98941
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,42.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,69.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,106.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,199.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.38
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,141.75
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.31
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.75
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74603
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67315
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71215
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,11.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.43
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76596
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81491
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8269
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,57.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.75
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,215.88
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,421.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,281.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,227.88
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,417.38
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,288.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,225.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,416.62
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,276.62
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,41.38
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,97.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.88
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,373.75
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,571.88
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,446.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,326.62
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,542.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.88
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,320.5
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,531.25
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.12
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98691
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,89.25
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,64.25
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,194.38
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.75
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,145.62
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,42.81
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.25
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,45.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77691
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6914
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7232
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,11.75
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.06
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.44
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.94
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76953
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82034
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82904
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,236.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,396.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,293.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,230.75
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,404.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,293.75
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,226.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,411.25
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,283.38
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97971
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95315
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.12
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,48.38
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,101.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.88
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,383.25
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,581.5
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.62
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,336.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,534.38
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.25
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,344.25
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,567.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.12
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.31
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9848
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,42.5
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,88.62
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,65.62
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,189.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.62
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,140.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.63
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.69
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.44
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79062
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69393
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7341
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,6.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.94
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.81
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.56
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76471
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80954
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82727
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,44.5
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,240.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,349.62
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,284.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,234.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,365.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,286.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,234.5
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,345.5
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,277.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,50.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,96.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,375.62
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,529.88
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,344.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,495.12
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.25
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,340.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,508.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.75
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98361
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,43.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,94.25
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,94.25
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,197.25
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,133.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.25
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.19
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.94
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.81
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78643
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67193
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72213
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,8.25
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,88.62
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,94.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.69
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.25
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.19
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73974
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80047
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82348
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,14.88
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,36.62
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,221.88
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,316.25
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,259.62
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,230.62
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,329.88
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,274.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,213.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,323.12
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,254.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,25.62
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9758
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
