Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,37.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,91.75
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.75
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,341.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,481.12
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.88
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,320.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,466.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,318.5
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,469.88
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.38
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98907
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,39.5
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,96.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,64.12
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,99.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,211.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,167.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.44
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.81
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86294
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79165
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81231
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,6.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.5
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.75
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.56
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72189
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77746
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81427
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,224.5
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,312.38
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,254.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,221.75
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,347.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,259.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,211.75
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,345.25
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,247.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97632
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,43.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.25
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,39.12
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,105.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,339.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,505.12
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.75
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,317.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,495.62
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.88
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,315.12
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,487.38
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.12
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.75
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99173
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,87.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,61.5
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.38
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,190.38
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96182
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9324
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9162
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,9.75
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,85.5
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.63
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.13
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,33.94
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74817
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79666
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8161
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,246.12
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,352.75
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,282.88
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,240.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,358.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,283.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,233.62
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,369.88
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,274.62
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,51.56
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89282
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,55.75
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,87.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,45.75
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,102.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,351.62
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,513.12
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.25
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,323.12
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,492.12
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.62
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,317.38
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,520.75
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.5
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,76.75
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,55.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93066
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91168
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88757
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,13.75
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.94
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.5
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.13
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76675
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80288
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83056
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.25
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,248.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,385.25
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,295.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,246.5
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,396.88
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,298.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,239.38
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,378.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,285.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,88.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.75
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,342.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,493.12
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,316.12
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,452.5
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.62
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,302.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,452.75
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.38
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.93
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,37.5
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,91.88
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,61.75
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.5
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.62
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.37
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.06
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92023
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88653
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86596
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,7.75
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.62
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,35.63
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.37
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77182
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81289
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82879
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
