Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,253.5
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,401.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,302.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,261.75
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,435.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,314.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,244.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,452.12
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,295.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,17.75
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,33.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,86.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.88
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,357.5
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,519.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,323.25
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,524.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.38
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,312.62
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,545.88
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.62
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.13
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,31.5
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,74.75
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,52.38
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.62
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.06
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.94
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.81
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92175
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95322
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,39.13
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.81
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.87
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78241
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8074
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83044
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,59.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,251.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,394.25
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,305.5
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,256.88
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,457.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,315.75
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,242.12
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,472.75
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,303.38
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,30.88
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,72.62
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,336.38
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,491.88
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.12
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,324.5
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,529.62
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.25
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,303.38
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,542.25
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96097
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,81.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.5
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94742
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96658
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95782
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,10.12
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,5.75
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.44
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,37.06
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.06
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75973
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77826
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81088
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,236.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,344.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,285.62
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,237.62
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,410.62
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,292.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,232.12
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,434.62
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,282.12
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97986
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,16.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,31.75
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,72.12
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,321.12
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,444.88
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.88
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,308.75
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,483.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.88
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,275.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,497.25
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99472
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96094
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,23.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,73.38
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,50.25
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.948
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95297
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,1.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,12.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,38.13
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.81
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,32.93
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74548
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76287
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79522
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,227.25
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,349.5
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,270.5
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,226.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,424.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,275.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,210.75
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,433.38
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,257.75
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,15.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,33.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,78.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,310.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,441.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.12
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,285.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,489.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,253.62
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,485.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99524
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99188
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95776
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,30.25
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,78.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,54.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.75
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9606
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90637
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
