Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,1.25
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,11.38
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.75
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,6.12
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,37.37
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.25
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,35.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74582
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78173
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80011
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,23.12
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,234.12
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,354.38
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,273.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,240.62
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,380.62
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,284.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,218.25
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,378.25
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,261.62
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98285
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,21.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,12.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.25
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,34.25
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,86.38
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.38
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,310.38
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,467.25
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.88
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,298.62
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,440.38
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,253.38
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,433.62
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95276
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,76.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,50.75
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.25
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.12
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.38
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86889
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95138
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,1.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,8.5
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.12
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.75
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,4.62
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,44.44
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,49.5
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,34.31
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,38.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72763
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76123
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78772
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,235.75
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,325.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,271.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,227.5
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,416.38
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,273.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,217.38
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,418.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,259.25
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97702
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,30.12
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,91.62
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,302.12
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,420.25
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.88
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,277.12
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,472.75
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,261.5
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,477.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.38
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99066
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,72.5
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,50.75
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.38
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97644
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88186
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94443
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,4.75
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,41.87
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,39.37
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,37.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,43.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72012
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74044
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76117
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,220.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,341.38
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,260.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,209.62
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,393.75
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,252.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,200.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,405.5
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,243.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,38.62
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,88.75
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.62
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,293.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,427.5
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,247.12
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,445.5
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,243.25
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,463.88
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95007
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,73.75
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,46.88
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72012
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89453
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93985
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,11.12
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.62
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.38
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.38
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.75
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.12
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,42.31
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,42.38
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,41.69
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,42.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,37.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71514
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72616
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7485
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,38.25
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,223.88
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,305.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,252.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,212.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,291.25
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,239.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,204.12
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,296.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,235.25
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92795
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97967
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,16.12
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,30.75
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,78.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,280.75
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,389.62
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.62
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,253.12
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,359.5
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.12
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,234.88
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,350.75
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99368
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94058
930415,Falkland Close Covey,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
